Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
532548,Highfield Road Caerleon,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
532548,Highfield Road Caerleon,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,30.7
532548,Highfield Road Caerleon,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532548,Highfield Road Caerleon,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
532548,Highfield Road Caerleon,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
532548,Highfield Road Caerleon,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532548,Highfield Road Caerleon,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
532548,Highfield Road Caerleon,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532548,Highfield Road Caerleon,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
532548,Highfield Road Caerleon,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.61
532548,Highfield Road Caerleon,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.71
532548,Highfield Road Caerleon,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.77
532548,Highfield Road Caerleon,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
532548,Highfield Road Caerleon,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
532548,Highfield Road Caerleon,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
532548,Highfield Road Caerleon,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.47
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.54
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.74
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.67
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,30.5
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.36
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.49
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
532548,Highfield Road Caerleon,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.69
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.02
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.19
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.93
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,30.2
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.59
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.87
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.35
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.1
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.63
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,30.0
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.85
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.85
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
532548,Highfield Road Caerleon,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.51
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.75
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.58
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.5
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,29.7
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.17
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.82
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.64
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
532548,Highfield Road Caerleon,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.96
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.34
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.25
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.62
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.67
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,29.5
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.19
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.12
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.87
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
532548,Highfield Road Caerleon,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.08
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.41
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.35
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,29.4
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.92
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.74
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
532548,Highfield Road Caerleon,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.53
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.24
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.53
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.24
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,29.2
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.19
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
532548,Highfield Road Caerleon,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
