Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.79
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.6
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.77
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.34
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.21
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,29.1
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.47
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.65
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
532548,Highfield Road Caerleon,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.37
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.23
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.71
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.56
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.9
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,28.9
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.1
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.28
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.05
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
532548,Highfield Road Caerleon,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.43
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.62
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.83
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.18
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.2
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,28.8
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.3
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.13
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
532548,Highfield Road Caerleon,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.21
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.73
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.1
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,28.6
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.74
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.91
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.95
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
532548,Highfield Road Caerleon,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.32
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.62
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.63
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.95
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,28.5
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.72
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
532548,Highfield Road Caerleon,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.96
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.25
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.87
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,28.3
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.69
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
532548,Highfield Road Caerleon,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.12
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.4
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.79
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.06
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.8
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.39
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,28.1
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.72
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
532548,Highfield Road Caerleon,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.53
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.58
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.07
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.68
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.98
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.2
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
