Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,28.0
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.88
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.55
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
532548,Highfield Road Caerleon,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.12
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.14
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.03
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.68
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.8
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.36
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,27.8
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.09
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.41
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.46
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
532548,Highfield Road Caerleon,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.64
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,8.79
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.12
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.37
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.0
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,27.8
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.36
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.94
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.33
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
532548,Highfield Road Caerleon,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.67
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,9.93
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.29
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.47
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,27.7
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.19
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.93
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
532548,Highfield Road Caerleon,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.34
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.65
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.26
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.99
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,27.8
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.55
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
532548,Highfield Road Caerleon,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.11
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.96
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.79
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,27.8
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
532548,Highfield Road Caerleon,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.32
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.07
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.13
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.99
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,27.8
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.94
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.89
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.44
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
532548,Highfield Road Caerleon,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.82
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.38
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.49
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.11
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.2
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
