Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,27.9
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.67
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.31
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.35
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
532548,Highfield Road Caerleon,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.17
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,9.98
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.68
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,27.9
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.18
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
532548,Highfield Road Caerleon,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.34
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,7.13
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.83
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,27.9
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.46
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.64
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.52
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
532548,Highfield Road Caerleon,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.18
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.26
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.49
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.93
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,28.0
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.92
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.01
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.22
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
532548,Highfield Road Caerleon,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.95
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.26
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.87
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.93
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,28.0
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.23
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.78
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
532548,Highfield Road Caerleon,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.26
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.89
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.16
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,28.2
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.41
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.77
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.18
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
532548,Highfield Road Caerleon,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.08
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.54
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.11
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.79
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,28.3
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.19
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.45
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.42
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.58
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.16
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,28.4
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.52
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.6
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.39
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.65
