Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.32
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.43
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,28.5
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.39
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.59
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
532548,Highfield Road Caerleon,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.8
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.69
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.42
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,28.6
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.2
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.19
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
532548,Highfield Road Caerleon,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.4
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.57
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.54
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,28.8
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.27
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.32
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.59
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
532548,Highfield Road Caerleon,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.56
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.09
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.89
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,28.9
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.64
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.57
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.95
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.11
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.49
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.58
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,29.0
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.87
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.5
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
532548,Highfield Road Caerleon,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.43
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.54
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.86
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,29.2
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.75
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.88
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.51
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
532548,Highfield Road Caerleon,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.43
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.75
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.89
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,29.3
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.98
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.05
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
532548,Highfield Road Caerleon,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.27
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.99
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
