Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,29.4
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.62
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.63
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.35
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.54
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.98
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,29.6
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.49
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.21
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.72
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.55
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.44
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,29.7
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.6
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.25
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.59
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.76
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.31
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,29.9
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.29
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.78
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
532548,Highfield Road Caerleon,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.68
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.44
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.06
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,30.0
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.04
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.41
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.16
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.01
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,30.1
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.04
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.6
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.07
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.61
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.43
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.21
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.9
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,30.3
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.77
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.33
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
532548,Highfield Road Caerleon,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.57
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.45
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.24
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
