Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,31.6
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.93
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.83
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.61
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
532548,Highfield Road Caerleon,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.09
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.94
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.85
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,31.7
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.8
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.5
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.64
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.69
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.5
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.2
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,31.9
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.91
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.66
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
532548,Highfield Road Caerleon,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.47
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.45
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.23
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,32.1
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.65
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.83
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
532548,Highfield Road Caerleon,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.06
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.04
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.03
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,32.2
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.74
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.35
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.68
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.52
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.73
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.47
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,29.3
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.06
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.96
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.71
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
532548,Highfield Road Caerleon,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.21
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.12
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,7.57
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,29.4
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.5
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.85
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
532548,Highfield Road Caerleon,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.97
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.22
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.59
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.88
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
