Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,29.6
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.54
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.35
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.21
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
532548,Highfield Road Caerleon,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.02
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.44
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.63
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.72
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,29.7
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.05
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.99
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
532548,Highfield Road Caerleon,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.76
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.94
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.91
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,29.8
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.83
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.19
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
532548,Highfield Road Caerleon,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.14
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.57
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.41
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,29.9
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.24
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.02
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.23
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
532548,Highfield Road Caerleon,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.44
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.3
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.44
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,30.1
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.19
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.66
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
532548,Highfield Road Caerleon,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.52
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.74
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.92
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,30.2
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.48
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
532548,Highfield Road Caerleon,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.83
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.83
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.95
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,30.3
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.88
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.82
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.39
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
532548,Highfield Road Caerleon,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.53
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.3
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.03
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,30.5
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
