Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.36
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
532548,Highfield Road Caerleon,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.26
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.36
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.03
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.21
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,30.6
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.57
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.31
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
532548,Highfield Road Caerleon,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.53
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.98
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.35
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,30.8
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.53
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.04
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.44
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
532548,Highfield Road Caerleon,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.81
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.6
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.18
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.68
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,30.9
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.76
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.4
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.03
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
532548,Highfield Road Caerleon,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.76
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.28
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.88
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.52
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,31.0
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.78
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
532548,Highfield Road Caerleon,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.99
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.31
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.48
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.24
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,31.2
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.45
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.99
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.08
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
532548,Highfield Road Caerleon,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.27
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.41
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.41
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.99
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.9
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,31.3
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.98
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.88
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
532548,Highfield Road Caerleon,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.36
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.14
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,12.02
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,38.3
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.14
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,31.4
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.96
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
532548,Highfield Road Caerleon,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.13
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.72
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,10.35
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,32.1
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
