Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,31.5
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.54
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.21
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
532548,Highfield Road Caerleon,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.4
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.94
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,10.75
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,28.5
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,31.6
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.96
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.69
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.79
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
532548,Highfield Road Caerleon,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.99
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.57
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.05
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,31.7
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.46
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.32
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.71
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
532548,Highfield Road Caerleon,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.6
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.27
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.29
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.04
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,31.8
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.53
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.04
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
532548,Highfield Road Caerleon,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.77
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.04
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.85
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.24
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,31.8
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.92
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.37
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
532548,Highfield Road Caerleon,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.09
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.65
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,11.01
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,37.0
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.11
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.43
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,31.9
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.51
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.49
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.3
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
532548,Highfield Road Caerleon,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.33
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.54
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.05
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.39
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,32.0
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.25
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.81
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.19
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
532548,Highfield Road Caerleon,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.98
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,12.71
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,12.81
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,38.1
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.29
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
