Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,32.0
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.6
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.98
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
532548,Highfield Road Caerleon,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.69
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.1
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.84
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.51
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.51
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.86
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.65
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,32.0
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.55
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
532548,Highfield Road Caerleon,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.03
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.9
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.02
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.27
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.86
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,32.1
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.38
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.95
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
532548,Highfield Road Caerleon,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.31
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.44
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.93
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,32.2
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.91
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.7
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
532548,Highfield Road Caerleon,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.59
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.1
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.86
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.09
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.79
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.7
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,32.3
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.17
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.17
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
532548,Highfield Road Caerleon,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,6.21
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.16
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.93
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.4
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.9
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,32.4
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.57
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.39
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
532548,Highfield Road Caerleon,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.27
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.89
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.63
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.74
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,32.4
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.22
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.67
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.27
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
532548,Highfield Road Caerleon,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.37
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.82
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.7
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.41
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.02
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
