Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.98
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.56
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.19
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
532548,Highfield Road Caerleon,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,5.22
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.91
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.77
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.9
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.5
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.93
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.41
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.02
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.64
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
532548,Highfield Road Caerleon,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.78
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.14
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.81
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.71
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.01
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.4
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,32.6
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.92
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.52
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.82
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
532548,Highfield Road Caerleon,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.5
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.95
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.99
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,27.9
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.29
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.61
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.1
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,32.6
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.17
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.34
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.55
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
532548,Highfield Road Caerleon,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,16.07
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.28
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.69
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,37.8
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.68
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.43
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.7
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,32.6
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.08
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.96
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.21
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
532548,Highfield Road Caerleon,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.61
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.46
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.12
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.63
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.51
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,32.7
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.32
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.98
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.78
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
532548,Highfield Road Caerleon,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.77
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.72
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.75
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.78
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.02
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.4
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,32.7
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.21
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.65
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.65
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
532548,Highfield Road Caerleon,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.34
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.96
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.07
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.35
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.8
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,32.8
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.9
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.74
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.48
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
532548,Highfield Road Caerleon,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.59
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,5.77
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.67
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
