Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.5
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.65
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.7
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.7
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.5
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,32.8
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.99
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.74
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.71
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
532548,Highfield Road Caerleon,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.45
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.45
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.57
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.64
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.48
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.22
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.95
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,32.8
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.14
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.07
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.35
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
532548,Highfield Road Caerleon,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.03
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.15
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.12
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.1
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.09
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,32.8
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.88
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.69
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.46
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
532548,Highfield Road Caerleon,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.67
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.51
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.05
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.28
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.62
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.2
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,32.9
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.7
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.42
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
532548,Highfield Road Caerleon,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.85
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.95
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.95
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.27
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.58
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,32.9
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.32
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.58
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.96
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
532548,Highfield Road Caerleon,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.43
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.87
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.85
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.3
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.17
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,32.9
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.89
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.29
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
532548,Highfield Road Caerleon,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.97
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.66
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.26
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.43
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,32.8
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.42
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.98
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.35
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
532548,Highfield Road Caerleon,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.36
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.85
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.64
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.13
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.5
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
