Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,32.7
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.24
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.2
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.48
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
532548,Highfield Road Caerleon,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.18
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.62
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.19
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.2
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.52
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,32.7
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.11
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.74
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.44
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
532548,Highfield Road Caerleon,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.92
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.34
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.28
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.09
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.07
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.63
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,32.6
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.47
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
532548,Highfield Road Caerleon,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.21
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.5
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.53
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.88
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.12
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.93
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.07
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.49
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.1
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
532548,Highfield Road Caerleon,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.47
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,9.55
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.91
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.14
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.72
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.29
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.01
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.12
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.65
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
532548,Highfield Road Caerleon,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.14
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.93
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.05
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.19
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.89
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.92
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.95
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
532548,Highfield Road Caerleon,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.62
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.99
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.58
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.34
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.45
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.46
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
532548,Highfield Road Caerleon,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.46
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.78
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.77
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.49
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.75
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
