Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.91
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.09
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
532548,Highfield Road Caerleon,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.63
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.14
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.07
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.73
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.98
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
532548,Highfield Road Caerleon,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.4
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.22
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.31
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.65
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,32.4
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.94
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.88
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
532548,Highfield Road Caerleon,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.63
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.47
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.78
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.45
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.11
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.01
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.16
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.36
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
532548,Highfield Road Caerleon,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.44
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.89
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.95
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.51
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.1
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.86
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.23
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
532548,Highfield Road Caerleon,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.94
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.9
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.45
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.13
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.02
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,32.4
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.84
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.19
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.14
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
532548,Highfield Road Caerleon,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.99
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,10.04
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,10.82
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,35.7
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.1
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.09
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
532548,Highfield Road Caerleon,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.83
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.48
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.47
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.01
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.85
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.53
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
532548,Highfield Road Caerleon,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.78
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.28
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,10.78
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
