Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.73
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.67
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
532548,Highfield Road Caerleon,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.37
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.37
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.15
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.88
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
532548,Highfield Road Caerleon,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.62
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.48
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,9.57
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.46
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
532548,Highfield Road Caerleon,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.19
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.38
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.69
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.9
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.22
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
532548,Highfield Road Caerleon,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.83
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.23
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,7.79
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.6
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.58
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,32.4
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.57
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.92
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
532548,Highfield Road Caerleon,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.87
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.56
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.61
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,32.2
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.62
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.46
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.18
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
532548,Highfield Road Caerleon,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.96
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.1
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.16
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.7
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,32.1
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.17
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.48
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.9
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
532548,Highfield Road Caerleon,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.63
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.84
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.09
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.5
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.61
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
