Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,31.9
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.35
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
532548,Highfield Road Caerleon,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.61
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.98
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.61
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.75
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.37
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.21
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,31.7
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.82
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.7
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.44
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
532548,Highfield Road Caerleon,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.95
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.07
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.06
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.46
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.02
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.74
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,31.6
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.48
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.56
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.31
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
532548,Highfield Road Caerleon,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.45
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.93
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.81
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.92
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.16
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.68
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,31.6
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.66
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.65
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.44
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
532548,Highfield Road Caerleon,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.97
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.98
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.74
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.72
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.31
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.46
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,31.5
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.95
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.32
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
532548,Highfield Road Caerleon,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.3
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.52
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.91
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.08
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.5
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,31.5
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.93
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.53
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
532548,Highfield Road Caerleon,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.08
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.15
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,10.36
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.22
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.9
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,31.5
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.62
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.22
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
532548,Highfield Road Caerleon,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.78
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.71
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,11.6
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.58
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.95
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,31.4
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
