Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.34
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
532548,Highfield Road Caerleon,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.03
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.69
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.69
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.67
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,31.3
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.39
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.33
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
532548,Highfield Road Caerleon,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.34
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.82
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,11.37
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,43.9
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.07
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.7
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.71
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.6
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,31.3
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.43
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.18
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.67
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
532548,Highfield Road Caerleon,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.22
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.06
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.19
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.21
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.13
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.8
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,31.2
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.57
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.21
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.32
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
532548,Highfield Road Caerleon,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,7.97
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.64
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.1
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.87
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.21
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,31.2
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.27
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.56
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
532548,Highfield Road Caerleon,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.73
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.25
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.32
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.39
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,31.1
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.33
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.14
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.09
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
532548,Highfield Road Caerleon,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.88
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.24
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.15
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.84
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.32
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.0
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,31.0
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.49
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.73
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.31
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
532548,Highfield Road Caerleon,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.58
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.8
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.55
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.13
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.14
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.14
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,30.9
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.77
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.71
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
532548,Highfield Road Caerleon,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
532548,Highfield Road Caerleon,2023-06-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.35
532548,Highfield Road Caerleon,2023-06-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.97
532548,Highfield Road Caerleon,2023-06-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,12.35
532548,Highfield Road Caerleon,2023-06-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
532548,Highfield Road Caerleon,2023-06-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
532548,Highfield Road Caerleon,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
532548,Highfield Road Caerleon,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
