Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
532548,Highfield Road Caerleon,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
532548,Highfield Road Caerleon,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
532548,Highfield Road Caerleon,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
532548,Highfield Road Caerleon,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
532548,Highfield Road Caerleon,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
532548,Highfield Road Caerleon,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,29.6
532548,Highfield Road Caerleon,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
532548,Highfield Road Caerleon,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
532548,Highfield Road Caerleon,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
532548,Highfield Road Caerleon,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532548,Highfield Road Caerleon,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.7
532548,Highfield Road Caerleon,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
532548,Highfield Road Caerleon,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.79
532548,Highfield Road Caerleon,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
532548,Highfield Road Caerleon,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
532548,Highfield Road Caerleon,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
532548,Highfield Road Caerleon,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.31
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.48
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.23
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.54
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,29.4
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.64
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.28
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
532548,Highfield Road Caerleon,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,10.25
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.9
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.29
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.18
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,29.3
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.12
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.48
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.43
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
532548,Highfield Road Caerleon,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.88
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.54
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.0
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.43
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,29.1
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.62
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.36
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.29
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
532548,Highfield Road Caerleon,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.92
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.62
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.24
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.9
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,29.0
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.11
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
532548,Highfield Road Caerleon,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,12.86
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.69
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.26
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,38.3
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.2
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,28.8
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.02
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.34
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.66
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
532548,Highfield Road Caerleon,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,10.87
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.3
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.86
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.64
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,28.7
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.54
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.42
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
532548,Highfield Road Caerleon,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.35
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.01
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.83
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.45
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.79
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.09
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,28.6
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
