Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.28
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.23
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.33
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
532548,Highfield Road Caerleon,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.08
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.13
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.46
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,28.5
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.83
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.4
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.32
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
532548,Highfield Road Caerleon,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.42
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.3
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.58
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,28.5
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.91
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.97
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
532548,Highfield Road Caerleon,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.41
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.68
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.98
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,28.3
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.42
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.5
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
532548,Highfield Road Caerleon,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.68
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.4
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.78
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.8
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,28.3
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.5
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
532548,Highfield Road Caerleon,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.63
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.84
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.8
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,28.2
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.64
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.41
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
532548,Highfield Road Caerleon,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.09
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.13
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.11
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,28.2
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.49
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.24
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.28
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
532548,Highfield Road Caerleon,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.74
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.98
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.85
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,28.2
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.99
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
532548,Highfield Road Caerleon,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.92
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.75
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.16
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
