Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,28.2
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.39
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
532548,Highfield Road Caerleon,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.43
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.1
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.73
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,28.2
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.32
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.97
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.02
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
532548,Highfield Road Caerleon,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.24
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.62
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,28.2
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.39
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.86
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.11
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.53
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.45
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.64
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,28.2
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.33
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.48
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.7
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
532548,Highfield Road Caerleon,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.41
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.44
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.3
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,28.3
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.96
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.54
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.78
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
532548,Highfield Road Caerleon,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.46
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.47
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,28.3
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.86
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.32
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.43
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
532548,Highfield Road Caerleon,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.13
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.29
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.19
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,28.3
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.3
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.99
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
532548,Highfield Road Caerleon,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.64
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.57
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.16
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
