Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,28.3
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.27
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.47
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
532548,Highfield Road Caerleon,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.57
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.45
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.59
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,28.4
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.37
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.44
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.7
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.27
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.64
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.8
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,28.5
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.92
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.15
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.2
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.34
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.57
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.68
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,28.5
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.64
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.28
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.39
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.44
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.7
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.87
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,28.6
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.63
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.77
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.61
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.31
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.81
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,28.7
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.56
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.07
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.48
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
532548,Highfield Road Caerleon,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.67
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.69
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.36
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,28.8
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.07
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.42
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.72
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
532548,Highfield Road Caerleon,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.42
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.85
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.58
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,28.9
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.14
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.01
532548,Highfield Road Caerleon,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.18
