Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
532548,Highfield Road Caerleon,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
532548,Highfield Road Caerleon,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
532548,Highfield Road Caerleon,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
532548,Highfield Road Caerleon,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,29.7
532548,Highfield Road Caerleon,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
532548,Highfield Road Caerleon,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
532548,Highfield Road Caerleon,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532548,Highfield Road Caerleon,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
532548,Highfield Road Caerleon,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532548,Highfield Road Caerleon,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
532548,Highfield Road Caerleon,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.8
532548,Highfield Road Caerleon,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.96
532548,Highfield Road Caerleon,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.18
532548,Highfield Road Caerleon,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
532548,Highfield Road Caerleon,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
532548,Highfield Road Caerleon,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.62
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,29.8
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.9
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.9
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.68
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
532548,Highfield Road Caerleon,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.73
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.96
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.71
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,30.0
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.9
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.94
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
532548,Highfield Road Caerleon,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.84
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.93
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.86
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,30.1
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.17
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.6
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.93
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.77
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.32
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,30.2
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.57
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.88
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
532548,Highfield Road Caerleon,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.66
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.05
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.57
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,30.3
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.72
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.41
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
532548,Highfield Road Caerleon,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.2
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.82
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,30.4
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.5
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.32
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.9
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
532548,Highfield Road Caerleon,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.71
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.04
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.99
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
