Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,30.6
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.63
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.43
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
532548,Highfield Road Caerleon,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.37
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.0
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,30.7
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.13
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
532548,Highfield Road Caerleon,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.78
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.14
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.11
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,30.8
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.05
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.49
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
532548,Highfield Road Caerleon,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.94
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.19
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,31.0
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.71
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.12
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.26
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.95
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.18
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,31.1
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.3
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.42
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
532548,Highfield Road Caerleon,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.01
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.1
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.18
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,31.2
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.18
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.08
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
532548,Highfield Road Caerleon,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.28
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.55
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.33
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,31.4
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.75
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.31
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.58
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
532548,Highfield Road Caerleon,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.97
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.69
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.76
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,31.5
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.37
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.29
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.95
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
532548,Highfield Road Caerleon,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
