Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.01
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.47
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,31.6
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.44
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.96
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.21
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
532548,Highfield Road Caerleon,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.9
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.52
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.66
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,31.7
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.59
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.04
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.01
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
532548,Highfield Road Caerleon,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.12
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.42
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.13
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,31.8
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.13
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.92
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
532548,Highfield Road Caerleon,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.08
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.07
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.29
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,32.0
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.61
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
532548,Highfield Road Caerleon,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.28
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.04
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.01
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,32.1
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.57
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.12
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
532548,Highfield Road Caerleon,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.17
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.72
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.54
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,32.2
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.97
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
532548,Highfield Road Caerleon,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.79
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.87
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.25
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,32.3
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.46
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
532548,Highfield Road Caerleon,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.03
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.33
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.38
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
