Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.85
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.11
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
532548,Highfield Road Caerleon,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.7
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.74
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.66
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.36
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,32.6
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.53
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.8
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.85
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
532548,Highfield Road Caerleon,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.76
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.8
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.05
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,32.7
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.28
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
532548,Highfield Road Caerleon,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.97
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.94
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.68
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,32.8
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.78
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.26
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
532548,Highfield Road Caerleon,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.18
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.9
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,9.53
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.17
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,32.9
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.38
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
532548,Highfield Road Caerleon,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.22
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.14
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,13.99
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,44.2
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,32.9
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.92
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
532548,Highfield Road Caerleon,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.19
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.49
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,10.82
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.21
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,32.9
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.21
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.92
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.78
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
532548,Highfield Road Caerleon,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.25
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.06
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,11.11
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,36.7
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.61
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
