Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,33.0
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.25
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.86
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.49
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
532548,Highfield Road Caerleon,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.36
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.7
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.39
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.82
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,33.1
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.23
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.61
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
532548,Highfield Road Caerleon,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.93
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.57
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.93
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.81
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,33.2
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.53
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.71
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.47
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
532548,Highfield Road Caerleon,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.49
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.75
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.97
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.73
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.2
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.5
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,33.3
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.88
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.5
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.42
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
532548,Highfield Road Caerleon,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.65
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.2
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.15
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.03
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,33.4
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.48
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.89
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.19
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
532548,Highfield Road Caerleon,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.42
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.32
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.77
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.9
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,33.5
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.78
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.37
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
532548,Highfield Road Caerleon,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.51
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.59
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.92
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,36.8
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.17
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.3
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,33.5
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.07
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.19
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.82
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
532548,Highfield Road Caerleon,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.26
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.61
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.46
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.9
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.89
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.09
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,33.6
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.76
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.05
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
532548,Highfield Road Caerleon,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
