Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.09
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.36
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.96
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.08
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,33.6
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.47
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.2
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
532548,Highfield Road Caerleon,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.79
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.4
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,9.58
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,37.3
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.09
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,33.7
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.19
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.01
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.01
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
532548,Highfield Road Caerleon,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.69
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.08
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.27
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.66
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,33.8
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.47
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.29
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
532548,Highfield Road Caerleon,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.45
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.26
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.89
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.1
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,33.8
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.95
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.93
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
532548,Highfield Road Caerleon,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.45
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.33
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.46
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.73
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.65
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,33.9
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.81
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.07
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.49
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
532548,Highfield Road Caerleon,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.25
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.14
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.16
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.07
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,34.0
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.54
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.76
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
532548,Highfield Road Caerleon,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.28
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.75
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.37
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.54
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.89
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,34.0
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.08
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.16
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.05
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
532548,Highfield Road Caerleon,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.34
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.28
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,8.61
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
