Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.89
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,34.0
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.5
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.04
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
532548,Highfield Road Caerleon,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.15
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.78
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,9.61
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,30.3
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.33
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,34.0
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.03
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.97
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.99
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
532548,Highfield Road Caerleon,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,5.31
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.79
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.91
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,33.0
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.63
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,34.1
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.13
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.19
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.77
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
532548,Highfield Road Caerleon,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.47
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.58
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,10.3
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,36.1
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.48
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.72
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,34.1
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.53
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.33
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.87
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
532548,Highfield Road Caerleon,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.34
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.46
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.09
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.42
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,34.1
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.23
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.68
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.52
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
532548,Highfield Road Caerleon,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.73
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.97
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.31
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.93
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.42
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,34.0
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.21
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.16
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
532548,Highfield Road Caerleon,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.95
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.94
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.42
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.24
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.86
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,34.0
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.54
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.52
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
532548,Highfield Road Caerleon,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.19
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.24
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.63
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,29.5
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.5
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.02
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.47
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.34
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
