Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,34.0
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.87
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.8
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.81
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
532548,Highfield Road Caerleon,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.65
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.96
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.34
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,34.7
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.7
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.88
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,33.9
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.69
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.81
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.85
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
532548,Highfield Road Caerleon,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.87
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.84
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.08
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.55
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.58
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.28
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,33.9
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.3
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.8
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
532548,Highfield Road Caerleon,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.78
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.62
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,13.72
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,43.3
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.21
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.3
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.97
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,33.8
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.34
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.16
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
532548,Highfield Road Caerleon,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.37
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,4.46
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,12.26
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,39.0
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.68
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.25
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.82
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,33.8
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.77
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.12
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
532548,Highfield Road Caerleon,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.81
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,5.11
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,12.12
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,39.1
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.19
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,33.7
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.6
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.18
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
532548,Highfield Road Caerleon,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.2
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.45
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.97
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.45
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.39
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.99
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,33.6
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.4
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.07
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.22
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
532548,Highfield Road Caerleon,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.35
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.21
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.24
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.89
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.13
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.84
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,33.6
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.7
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.56
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.2
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
532548,Highfield Road Caerleon,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
