Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.31
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.09
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.19
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.2
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.14
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.6
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,33.5
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.66
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.79
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
532548,Highfield Road Caerleon,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.28
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.52
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.54
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.67
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,33.5
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.9
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.51
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.36
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
532548,Highfield Road Caerleon,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.63
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.55
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.92
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.55
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.05
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.0
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.22
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,33.5
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.79
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.45
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.14
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
532548,Highfield Road Caerleon,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.05
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.36
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.43
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.04
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.51
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,33.4
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.86
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.43
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.9
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
532548,Highfield Road Caerleon,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.53
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.56
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.07
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.5
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.37
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.85
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,33.3
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.15
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.79
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
532548,Highfield Road Caerleon,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.86
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.94
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.48
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.5
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,33.2
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.06
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.45
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.99
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
532548,Highfield Road Caerleon,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.53
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.04
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.64
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.84
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,33.1
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.13
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.51
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.01
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
532548,Highfield Road Caerleon,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.27
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.17
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.36
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
