Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.55
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,33.0
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.28
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.29
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
532548,Highfield Road Caerleon,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.7
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.8
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.08
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.64
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,32.9
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.05
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.73
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.01
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
532548,Highfield Road Caerleon,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.92
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,10.99
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.74
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,32.9
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.95
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.98
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.11
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
532548,Highfield Road Caerleon,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,8.86
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.71
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.33
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.66
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.62
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,32.9
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.13
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.28
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.01
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
532548,Highfield Road Caerleon,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.75
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.75
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.08
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.45
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.14
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,32.8
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.58
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.17
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.76
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
532548,Highfield Road Caerleon,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.31
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.2
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.6
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.42
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.08
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,32.8
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.86
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.37
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.9
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
532548,Highfield Road Caerleon,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.39
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.08
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.18
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.26
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,32.7
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.09
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.54
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
532548,Highfield Road Caerleon,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.42
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.51
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.03
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.88
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
