Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,32.6
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.28
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.37
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
532548,Highfield Road Caerleon,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.97
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.74
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.21
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.84
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.09
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,32.4
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.67
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.94
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
532548,Highfield Road Caerleon,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.76
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.39
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.25
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,32.2
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.77
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.94
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
532548,Highfield Road Caerleon,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.65
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.93
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.12
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.65
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,32.0
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.99
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.53
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.68
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
532548,Highfield Road Caerleon,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.14
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.4
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.41
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.37
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.45
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,31.9
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.08
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.04
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.78
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
532548,Highfield Road Caerleon,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.28
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.21
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.34
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.58
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,31.9
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.71
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.12
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
532548,Highfield Road Caerleon,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.88
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.71
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.9
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.57
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,31.9
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.93
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.9
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
532548,Highfield Road Caerleon,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,9.34
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.98
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.62
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,31.9
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.63
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.45
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
532548,Highfield Road Caerleon,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.48
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.39
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.85
