Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,31.8
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
532548,Highfield Road Caerleon,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.4
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.53
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.46
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.08
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,31.7
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.34
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.85
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
532548,Highfield Road Caerleon,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,7.73
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.41
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.5
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,31.6
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.79
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.7
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
532548,Highfield Road Caerleon,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,9.51
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.13
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.44
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,34.2
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.87
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,31.5
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.82
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.78
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.56
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
532548,Highfield Road Caerleon,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,15.94
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.89
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.91
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,51.9
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.9
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.97
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.58
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,31.4
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.43
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.23
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.8
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
532548,Highfield Road Caerleon,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.82
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.81
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.82
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.04
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.36
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,31.3
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.29
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.03
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
532548,Highfield Road Caerleon,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.37
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.45
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.86
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,28.5
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,31.2
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.08
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
532548,Highfield Road Caerleon,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.25
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.37
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.82
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
