Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,31.1
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.3
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.73
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.46
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
532548,Highfield Road Caerleon,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.98
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.71
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.83
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.11
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.37
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,31.1
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.61
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.25
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.6
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
532548,Highfield Road Caerleon,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.73
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.57
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.58
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,31.0
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.59
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
532548,Highfield Road Caerleon,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.61
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.03
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.69
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.88
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.93
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.28
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,30.8
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.93
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.43
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
532548,Highfield Road Caerleon,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.81
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.03
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.05
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.5
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.07
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,30.6
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.96
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.09
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
532548,Highfield Road Caerleon,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.76
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.94
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.31
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.63
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.6
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,30.3
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.01
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.81
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
532548,Highfield Road Caerleon,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.21
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.86
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.58
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.07
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,30.1
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.94
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.37
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
532548,Highfield Road Caerleon,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.23
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.08
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.01
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,36.6
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.06
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,29.9
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
