Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.63
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.82
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.97
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
532548,Highfield Road Caerleon,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.32
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.63
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,12.17
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,47.1
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.27
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,29.8
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.34
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.29
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
532548,Highfield Road Caerleon,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.25
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.95
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.77
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,29.6
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.99
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
532548,Highfield Road Caerleon,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,8.74
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.12
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.43
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,32.5
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.66
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.14
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,29.3
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.78
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.78
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.63
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
532548,Highfield Road Caerleon,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,8.11
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.52
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.8
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,29.1
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.23
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
532548,Highfield Road Caerleon,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.35
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.17
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.89
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.74
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,28.8
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.79
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
532548,Highfield Road Caerleon,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.66
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.5
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.05
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,28.5
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.3
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
532548,Highfield Road Caerleon,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.59
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.72
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.5
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.8
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,28.3
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.36
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.38
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
532548,Highfield Road Caerleon,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.68
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.52
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.71
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
