Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,28.2
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.61
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.45
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
532548,Highfield Road Caerleon,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.72
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.22
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,28.1
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.51
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.97
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
532548,Highfield Road Caerleon,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.44
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.58
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.91
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,28.0
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.03
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.11
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.75
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
532548,Highfield Road Caerleon,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.16
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.28
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.76
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,28.0
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.03
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.58
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.17
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
532548,Highfield Road Caerleon,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.97
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.02
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.36
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,27.9
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.34
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.29
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.89
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
532548,Highfield Road Caerleon,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.91
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.83
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.3
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,27.8
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.06
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
532548,Highfield Road Caerleon,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.83
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.96
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.3
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,27.8
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.83
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.2
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.89
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
532548,Highfield Road Caerleon,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.59
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.36
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.69
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.8
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.9
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.3
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.34
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
