Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,27.6
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.73
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.32
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
532548,Highfield Road Caerleon,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.74
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,7.52
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.84
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.1
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.89
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,27.5
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.5
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.21
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
532548,Highfield Road Caerleon,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.21
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.35
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.4
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.1
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,27.5
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.06
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.97
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.89
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
532548,Highfield Road Caerleon,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.57
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.18
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.79
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.98
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,27.6
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.42
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.78
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
532548,Highfield Road Caerleon,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.79
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,10.77
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.3
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,27.6
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.65
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.28
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.2
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
532548,Highfield Road Caerleon,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.19
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.54
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.28
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,27.7
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.87
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.84
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
532548,Highfield Road Caerleon,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.24
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.11
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.19
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.77
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,27.8
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.14
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.93
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
532548,Highfield Road Caerleon,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.55
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.65
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.08
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,27.8
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
