Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.13
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
532548,Highfield Road Caerleon,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.31
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.9
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.38
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,27.9
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.56
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.77
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
532548,Highfield Road Caerleon,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.69
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.52
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.72
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,27.9
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.19
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.89
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
532548,Highfield Road Caerleon,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.99
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.5
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,28.1
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.11
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.52
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.34
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
532548,Highfield Road Caerleon,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.59
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.15
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.27
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,28.1
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.23
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.29
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
532548,Highfield Road Caerleon,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.64
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,10.47
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.12
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,28.2
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.56
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.01
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
532548,Highfield Road Caerleon,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.57
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.19
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.69
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,28.3
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
532548,Highfield Road Caerleon,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.01
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.73
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.01
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,28.5
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.99
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
532548,Highfield Road Caerleon,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.8
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.12
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.62
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
