Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,28.6
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.49
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.32
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
532548,Highfield Road Caerleon,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.86
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.01
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.88
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,28.7
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.92
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.01
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
532548,Highfield Road Caerleon,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.44
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.14
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.99
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,28.9
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.11
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.92
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.55
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
532548,Highfield Road Caerleon,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.37
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.58
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.27
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,29.0
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.58
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.6
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
532548,Highfield Road Caerleon,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.14
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.14
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.08
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,29.1
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.38
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.69
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.33
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
532548,Highfield Road Caerleon,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.3
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.05
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.64
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,29.3
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.11
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.22
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.7
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.85
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.81
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,29.4
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.93
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.42
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.28
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
532548,Highfield Road Caerleon,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
532548,Highfield Road Caerleon,2023-06-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
532548,Highfield Road Caerleon,2023-06-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
532548,Highfield Road Caerleon,2023-06-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.47
532548,Highfield Road Caerleon,2023-06-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.57
532548,Highfield Road Caerleon,2023-06-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
532548,Highfield Road Caerleon,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
532548,Highfield Road Caerleon,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
532548,Highfield Road Caerleon,2023-06-17T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
532548,Highfield Road Caerleon,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
532548,Highfield Road Caerleon,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
