Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,30.9
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.04
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.82
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.86
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
532548,Highfield Road Caerleon,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.85
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.83
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.67
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,31.0
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.85
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.97
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.42
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.33
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.58
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,31.1
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.71
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.2
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.79
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.53
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.63
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,31.2
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.67
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.98
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.52
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
532548,Highfield Road Caerleon,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.72
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.76
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.36
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,31.3
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.05
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.69
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.23
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
532548,Highfield Road Caerleon,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.11
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.82
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.55
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,31.4
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.14
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.48
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
532548,Highfield Road Caerleon,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.43
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.83
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.92
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,31.5
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.19
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
532548,Highfield Road Caerleon,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.59
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.09
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.84
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
