Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,31.6
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.36
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
532548,Highfield Road Caerleon,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.54
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.82
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.31
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,31.8
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.35
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.27
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.44
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
532548,Highfield Road Caerleon,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.68
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.85
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.59
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,31.9
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.1
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.5
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.75
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
532548,Highfield Road Caerleon,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.76
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.33
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.43
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,31.9
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.48
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.43
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.63
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
532548,Highfield Road Caerleon,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.59
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.74
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.87
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,32.1
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.49
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.11
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.19
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
532548,Highfield Road Caerleon,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.96
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.14
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.67
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,32.2
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.15
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
532548,Highfield Road Caerleon,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.2
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.36
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.32
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,32.4
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.86
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.27
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.49
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
532548,Highfield Road Caerleon,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.44
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.29
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.36
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
532548,Highfield Road Caerleon,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
