Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
532548,Highfield Road Caerleon,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
532548,Highfield Road Caerleon,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
532548,Highfield Road Caerleon,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,34.4
532548,Highfield Road Caerleon,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
532548,Highfield Road Caerleon,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
532548,Highfield Road Caerleon,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532548,Highfield Road Caerleon,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
532548,Highfield Road Caerleon,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
532548,Highfield Road Caerleon,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
532548,Highfield Road Caerleon,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
532548,Highfield Road Caerleon,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
532548,Highfield Road Caerleon,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
532548,Highfield Road Caerleon,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.14
532548,Highfield Road Caerleon,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
532548,Highfield Road Caerleon,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
532548,Highfield Road Caerleon,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
532548,Highfield Road Caerleon,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.96
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.55
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.88
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.17
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,34.5
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.17
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
532548,Highfield Road Caerleon,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.06
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.31
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.58
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,34.7
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.39
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.25
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
532548,Highfield Road Caerleon,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,8.68
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.13
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.17
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,34.8
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.37
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
532548,Highfield Road Caerleon,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.38
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.88
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.86
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,35.0
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.45
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.22
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
532548,Highfield Road Caerleon,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.27
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.23
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,9.13
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,35.1
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.61
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.42
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.43
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
532548,Highfield Road Caerleon,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.14
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.74
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.74
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.44
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.3
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,35.2
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.16
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.64
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.07
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
532548,Highfield Road Caerleon,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.19
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.56
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.07
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.1
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.36
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,35.3
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.65
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.9
