Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
532548,Highfield Road Caerleon,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.01
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.39
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.41
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.48
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.71
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,35.4
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.16
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
532548,Highfield Road Caerleon,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.08
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.88
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.22
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,35.5
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.47
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.39
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
532548,Highfield Road Caerleon,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.23
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.16
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.38
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.34
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,35.7
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.73
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.02
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.77
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
532548,Highfield Road Caerleon,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.24
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,9.16
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.26
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.67
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,35.8
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.04
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.32
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.4
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
532548,Highfield Road Caerleon,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.13
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,12.14
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.45
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,35.9
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.6
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.54
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
532548,Highfield Road Caerleon,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.52
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.4
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.16
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,36.0
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.32
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.74
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
532548,Highfield Road Caerleon,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.73
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.59
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.79
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,36.1
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.11
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.5
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
532548,Highfield Road Caerleon,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.84
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.26
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.64
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
