Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,36.2
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.7
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
532548,Highfield Road Caerleon,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.46
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.25
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.83
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.08
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,36.3
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.21
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.11
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.48
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
532548,Highfield Road Caerleon,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,5.33
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.55
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.91
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.32
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,36.3
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.84
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.15
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.35
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
532548,Highfield Road Caerleon,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.88
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.94
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.5
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.14
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.01
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,36.4
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.11
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
532548,Highfield Road Caerleon,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.02
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.3
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.58
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.29
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,36.5
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.52
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
532548,Highfield Road Caerleon,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.49
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.6
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.97
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.98
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,36.5
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.2
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.82
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
532548,Highfield Road Caerleon,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.76
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.51
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.78
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.64
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,36.5
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.93
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.94
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.38
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
532548,Highfield Road Caerleon,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,12.62
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.13
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.16
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,33.5
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.57
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
