Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.78
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,36.5
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.39
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.86
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
532548,Highfield Road Caerleon,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,16.06
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.15
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.11
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,37.5
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.37
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.57
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.1
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,36.5
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.5
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.56
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.49
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
532548,Highfield Road Caerleon,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,18.2
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.37
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.07
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,46.4
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.1
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.43
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.96
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.1
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.17
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,36.5
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.12
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.31
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.58
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
532548,Highfield Road Caerleon,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.01
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.33
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.6
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.92
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.77
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.24
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,36.5
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.34
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.37
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.13
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
532548,Highfield Road Caerleon,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.88
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.97
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.85
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.7
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.55
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.13
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,36.5
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.01
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.43
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.08
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
532548,Highfield Road Caerleon,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.38
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.63
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.77
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,36.5
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.45
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
532548,Highfield Road Caerleon,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.06
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.67
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.0
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,36.0
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.84
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,36.5
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.18
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.24
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.4
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
532548,Highfield Road Caerleon,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.24
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.51
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.41
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,32.6
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.39
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,36.5
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.7
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.97
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
