Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
532548,Highfield Road Caerleon,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.61
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.22
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.32
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.36
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,36.6
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.47
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.76
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
532548,Highfield Road Caerleon,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.78
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.99
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.51
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.29
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,36.6
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.81
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.45
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.45
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
532548,Highfield Road Caerleon,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.94
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.67
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.33
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,36.6
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.02
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
532548,Highfield Road Caerleon,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.27
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.27
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.03
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.14
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.44
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.1
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.2
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,36.7
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.17
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.77
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.98
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
532548,Highfield Road Caerleon,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.29
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.53
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.94
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.7
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.8
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,36.7
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.66
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.7
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.55
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
532548,Highfield Road Caerleon,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.48
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.67
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.85
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.46
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.66
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,36.8
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.54
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.39
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.86
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
532548,Highfield Road Caerleon,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.21
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.12
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.59
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.5
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,36.8
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.81
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.18
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
532548,Highfield Road Caerleon,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,10.58
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.32
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.88
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.64
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.88
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
