Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,36.8
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.8
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.34
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.19
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
532548,Highfield Road Caerleon,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.62
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.17
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.16
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.43
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,36.8
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.24
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.03
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.86
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
532548,Highfield Road Caerleon,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.26
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.64
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.28
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.21
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,36.8
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.13
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
532548,Highfield Road Caerleon,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.55
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.23
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.75
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.9
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,36.7
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.67
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.62
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.65
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
532548,Highfield Road Caerleon,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.91
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.07
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.52
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.66
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,36.6
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.37
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.2
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.68
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
532548,Highfield Road Caerleon,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.27
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.75
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.68
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.19
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,36.6
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.93
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.96
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.22
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
532548,Highfield Road Caerleon,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.67
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.76
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.92
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.01
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,36.5
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.22
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.82
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
532548,Highfield Road Caerleon,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.16
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.87
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.32
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.21
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
