Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,36.4
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.67
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.95
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
532548,Highfield Road Caerleon,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,12.11
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.6
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.15
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,44.7
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,36.3
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.92
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.85
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.42
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
532548,Highfield Road Caerleon,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,14.56
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.03
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.52
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,48.7
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,36.1
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.22
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.5
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
532548,Highfield Road Caerleon,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,8.66
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.94
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.55
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,36.0
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.07
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.72
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
532548,Highfield Road Caerleon,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,8.23
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.04
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.62
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,35.8
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.79
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.39
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
532548,Highfield Road Caerleon,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.16
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.23
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.64
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.9
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,35.8
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.19
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.09
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
532548,Highfield Road Caerleon,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.79
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.54
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,11.03
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,39.4
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.47
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.02
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,35.6
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.22
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.28
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.69
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
532548,Highfield Road Caerleon,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,7.93
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.38
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.39
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.89
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,35.5
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.64
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.64
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
532548,Highfield Road Caerleon,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
