Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,10.48
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.67
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.78
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.8
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,35.3
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.78
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.04
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.77
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
532548,Highfield Road Caerleon,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.15
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.24
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.75
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.81
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,35.1
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.41
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.4
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
532548,Highfield Road Caerleon,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.55
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.22
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.44
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,35.0
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
532548,Highfield Road Caerleon,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.89
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.29
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.99
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.61
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,34.8
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.06
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
532548,Highfield Road Caerleon,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.02
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.08
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.63
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,34.7
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.75
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.16
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.26
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.23
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.59
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,34.5
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.87
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.19
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.7
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.46
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.31
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.7
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.8
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,34.3
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.96
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.25
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
532548,Highfield Road Caerleon,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.39
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.83
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.8
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.77
