Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,34.1
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.47
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.31
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
532548,Highfield Road Caerleon,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.97
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.74
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.71
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.46
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,33.8
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.76
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.22
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
532548,Highfield Road Caerleon,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.55
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.25
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.78
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,33.6
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.87
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.64
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.83
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
532548,Highfield Road Caerleon,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.5
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.68
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,33.4
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.13
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.85
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.85
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
532548,Highfield Road Caerleon,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.69
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.32
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.38
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.72
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.09
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.8
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.93
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,33.2
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.43
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
532548,Highfield Road Caerleon,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.8
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.21
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.01
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,33.0
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.48
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
532548,Highfield Road Caerleon,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.11
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.77
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.43
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.97
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,32.8
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
532548,Highfield Road Caerleon,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.01
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.2
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.22
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.14
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.02
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
