Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.77
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.2
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.21
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
532548,Highfield Road Caerleon,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.36
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.28
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.34
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.9
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.96
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,32.3
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.39
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.32
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.28
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
532548,Highfield Road Caerleon,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.79
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.08
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.51
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.15
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,32.1
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.33
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.61
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
532548,Highfield Road Caerleon,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.78
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.55
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.49
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.97
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.65
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.08
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,31.9
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.84
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.08
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.9
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
532548,Highfield Road Caerleon,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.74
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.37
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.53
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.2
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,31.7
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.31
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.82
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.71
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
532548,Highfield Road Caerleon,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.36
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.8
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.77
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.52
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,31.5
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.81
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.68
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
532548,Highfield Road Caerleon,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.97
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.13
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.31
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,31.3
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.52
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.74
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
532548,Highfield Road Caerleon,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.72
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.39
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.84
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.79
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,31.0
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.01
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.62
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.68
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
532548,Highfield Road Caerleon,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.8
