Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.29
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.96
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,29.1
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,30.8
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.17
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.62
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
532548,Highfield Road Caerleon,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.21
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.61
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.59
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.89
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,30.6
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.98
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.3
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
532548,Highfield Road Caerleon,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.82
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.93
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.74
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.8
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.37
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.7
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,30.4
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.39
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.23
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.31
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
532548,Highfield Road Caerleon,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.61
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.8
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.1
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.72
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.02
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,30.2
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.35
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.57
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
532548,Highfield Road Caerleon,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.61
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.63
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.45
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.21
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.14
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,29.9
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.34
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.14
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
532548,Highfield Road Caerleon,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.94
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.47
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.34
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.19
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,29.8
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.98
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
532548,Highfield Road Caerleon,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.32
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.56
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.55
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.1
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,29.6
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.96
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.52
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.34
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
532548,Highfield Road Caerleon,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.2
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.97
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.67
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.71
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
