Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,29.4
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.09
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
532548,Highfield Road Caerleon,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.31
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.5
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.49
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.4
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,29.2
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.35
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.68
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
532548,Highfield Road Caerleon,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.11
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.45
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.67
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.81
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,29.1
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.11
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.5
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
532548,Highfield Road Caerleon,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.47
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.31
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.22
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.66
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,28.9
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.68
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.51
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.77
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
532548,Highfield Road Caerleon,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.03
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.45
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.83
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,28.7
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.39
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.1
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.55
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
532548,Highfield Road Caerleon,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.28
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.73
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.47
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.82
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,28.6
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.45
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.59
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
532548,Highfield Road Caerleon,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.14
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.75
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.84
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.91
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,28.4
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.47
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.28
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
532548,Highfield Road Caerleon,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.05
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.09
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.42
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.64
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
