Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,28.3
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.17
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.47
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.72
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
532548,Highfield Road Caerleon,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.47
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.14
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.28
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.82
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.34
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,28.3
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.02
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.68
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.24
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
532548,Highfield Road Caerleon,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.13
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.72
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.87
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,28.2
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.41
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.52
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.48
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
532548,Highfield Road Caerleon,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.77
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.25
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.1
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.05
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,28.2
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.54
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
532548,Highfield Road Caerleon,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.07
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,8.01
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.63
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.75
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.17
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,28.1
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.16
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.92
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.87
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
532548,Highfield Road Caerleon,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.3
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.81
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.6
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.62
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,28.0
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.61
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.29
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.12
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
532548,Highfield Road Caerleon,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.06
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.32
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.65
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.74
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,28.0
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.15
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
532548,Highfield Road Caerleon,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.76
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,11.17
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.04
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,32.9
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.51
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,28.1
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.81
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.76
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
532548,Highfield Road Caerleon,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.81
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.08
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.83
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
