Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,28.1
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.28
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
532548,Highfield Road Caerleon,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.05
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.14
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,28.3
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.49
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.19
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.38
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
532548,Highfield Road Caerleon,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.76
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.81
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.34
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.96
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,28.4
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.64
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.42
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.3
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
532548,Highfield Road Caerleon,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.48
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.24
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.22
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,28.4
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.97
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.53
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
532548,Highfield Road Caerleon,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.68
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.47
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.72
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,28.5
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.5
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.34
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.76
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
532548,Highfield Road Caerleon,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.45
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.59
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,28.6
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.4
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.06
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.24
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
532548,Highfield Road Caerleon,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.4
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.53
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,28.7
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.07
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.01
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
532548,Highfield Road Caerleon,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.71
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.63
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.19
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.07
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
