Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,28.8
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.44
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
532548,Highfield Road Caerleon,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.69
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.06
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,29.0
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.12
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.41
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.57
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.34
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.68
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.13
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,29.1
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.13
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.99
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.81
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
532548,Highfield Road Caerleon,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.27
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.63
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.36
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,29.3
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.17
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.09
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.81
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
532548,Highfield Road Caerleon,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.69
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.02
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.33
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,29.4
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.72
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
532548,Highfield Road Caerleon,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.84
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.57
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.06
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,29.5
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.62
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.38
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
532548,Highfield Road Caerleon,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.69
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.56
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.96
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,29.7
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.21
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.63
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.25
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
532548,Highfield Road Caerleon,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.68
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.84
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.14
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,29.8
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
