Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.96
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.76
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.14
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.95
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.84
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,30.1
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.01
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.91
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.99
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
532548,Highfield Road Caerleon,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.06
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.92
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.94
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,30.2
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.16
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.96
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.08
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
532548,Highfield Road Caerleon,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.93
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.66
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.22
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,30.4
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.54
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.07
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
532548,Highfield Road Caerleon,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.6
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,6.87
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,30.5
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.5
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.54
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.79
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.67
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,9.27
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,33.9
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,30.7
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.05
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.9
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.49
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
532548,Highfield Road Caerleon,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.58
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.81
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,7.5
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,30.8
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.9
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
532548,Highfield Road Caerleon,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.52
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.78
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,6.85
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,31.0
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.44
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.12
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
532548,Highfield Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.89
532548,Highfield Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.03
532548,Highfield Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
