Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
532548,Highfield Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
532548,Highfield Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
532548,Highfield Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,32.3
532548,Highfield Road Caerleon,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
532548,Highfield Road Caerleon,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
532548,Highfield Road Caerleon,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
532548,Highfield Road Caerleon,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532548,Highfield Road Caerleon,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
532548,Highfield Road Caerleon,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.16
532548,Highfield Road Caerleon,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.92
532548,Highfield Road Caerleon,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.72
532548,Highfield Road Caerleon,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
532548,Highfield Road Caerleon,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
532548,Highfield Road Caerleon,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
532548,Highfield Road Caerleon,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.14
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.51
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,7.14
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.01
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
532548,Highfield Road Caerleon,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.17
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.54
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.15
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,32.6
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.61
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.9
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.87
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.64
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,32.8
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.7
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
532548,Highfield Road Caerleon,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.18
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.77
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.63
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.67
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.64
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,29.7
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.93
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.57
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.42
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
532548,Highfield Road Caerleon,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.09
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.2
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,7.78
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.77
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,29.8
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.94
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.28
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.86
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
532548,Highfield Road Caerleon,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.69
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.36
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.77
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.29
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,29.9
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.9
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.44
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.53
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
532548,Highfield Road Caerleon,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.81
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.71
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.91
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,30.1
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
