Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.04
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.04
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
532548,Highfield Road Caerleon,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.3
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.12
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.77
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.68
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,30.2
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.61
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.3
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
532548,Highfield Road Caerleon,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.83
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.53
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.37
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.28
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,30.3
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.11
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.49
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.27
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
532548,Highfield Road Caerleon,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.19
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.08
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.73
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.79
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.88
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.2
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,30.4
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.51
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
532548,Highfield Road Caerleon,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.74
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.85
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.88
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.09
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,30.5
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.76
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.33
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
532548,Highfield Road Caerleon,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.79
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.41
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.9
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.36
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,30.6
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.92
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
532548,Highfield Road Caerleon,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.53
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.28
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.8
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.73
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,30.7
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.82
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.08
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.21
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
532548,Highfield Road Caerleon,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.52
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.63
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.94
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.37
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,30.8
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.18
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.39
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.49
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
532548,Highfield Road Caerleon,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.85
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.06
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.46
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
