Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.55
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,31.0
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
532548,Highfield Road Caerleon,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.95
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.58
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.1
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.61
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,31.1
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.14
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.17
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
532548,Highfield Road Caerleon,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.12
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.11
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.06
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.19
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.38
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.67
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,31.2
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.03
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.75
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
532548,Highfield Road Caerleon,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.26
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.7
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.9
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.53
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.01
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.08
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,31.3
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.05
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.81
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
532548,Highfield Road Caerleon,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.32
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.92
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.02
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.05
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,31.4
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.58
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.39
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
532548,Highfield Road Caerleon,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.19
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.42
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.48
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.99
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.33
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.85
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,31.5
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.27
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
532548,Highfield Road Caerleon,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.43
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.44
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.0
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.83
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.2
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.02
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,31.6
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.52
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.4
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.32
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
532548,Highfield Road Caerleon,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.9
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.69
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.35
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.7
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.54
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
