Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,31.7
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.68
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.04
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
532548,Highfield Road Caerleon,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.41
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.34
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.94
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.51
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,31.8
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.53
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.02
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.45
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
532548,Highfield Road Caerleon,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.52
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.87
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.78
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.91
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.42
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.5
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.74
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,31.9
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.56
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.56
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.71
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
532548,Highfield Road Caerleon,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.98
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.53
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,12.35
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,38.2
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.2
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.78
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,32.0
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.8
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.22
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
532548,Highfield Road Caerleon,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,5.75
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.85
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,15.54
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,52.2
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.87
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.92
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.92
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,32.0
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.83
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
532548,Highfield Road Caerleon,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.19
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.68
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,8.44
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,35.1
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.21
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.35
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.34
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,32.1
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.66
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.53
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
532548,Highfield Road Caerleon,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.06
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.24
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.12
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.65
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.3
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.3
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,32.1
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.79
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
532548,Highfield Road Caerleon,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.03
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.26
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.18
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.14
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.1
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,32.2
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
