Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.89
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.88
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.68
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
532548,Highfield Road Caerleon,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.59
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.61
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.78
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.78
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,32.3
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.68
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.56
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.5
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
532548,Highfield Road Caerleon,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.7
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.4
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.67
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.41
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.53
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.69
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,32.4
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.11
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.91
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
532548,Highfield Road Caerleon,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.29
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.62
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.89
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.47
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.92
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.9
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,32.4
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.12
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
532548,Highfield Road Caerleon,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.5
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.96
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,11.18
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,37.5
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.1
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.91
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.64
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.0
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.3
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.15
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.7
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
532548,Highfield Road Caerleon,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.78
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.73
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.1
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.86
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.43
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.71
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.5
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.13
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.67
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
532548,Highfield Road Caerleon,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.05
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.39
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.2
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.78
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.22
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.88
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.55
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.42
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.73
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
532548,Highfield Road Caerleon,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.73
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.17
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,14.37
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,43.0
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.62
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.09
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.9
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.8
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.29
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.48
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.29
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
532548,Highfield Road Caerleon,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.96
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.73
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,14.3
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,45.2
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.09
