Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.4
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.64
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.5
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,32.6
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.05
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.3
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.32
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
532548,Highfield Road Caerleon,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.22
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.24
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.19
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.84
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.01
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.29
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,32.6
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.64
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.64
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
532548,Highfield Road Caerleon,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.13
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.9
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.71
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.56
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.07
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,32.7
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.5
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.92
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.03
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
532548,Highfield Road Caerleon,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.62
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.37
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.6
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.31
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,32.8
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.76
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.14
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.36
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
532548,Highfield Road Caerleon,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.75
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.65
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.28
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.99
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.34
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.34
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,32.8
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.75
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.75
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
532548,Highfield Road Caerleon,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.87
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,4.22
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.69
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.9
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.97
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.7
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.59
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,32.8
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.7
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.53
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.69
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
532548,Highfield Road Caerleon,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.0
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,5.71
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.06
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.35
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.04
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.42
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.7
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,32.9
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.97
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.62
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.22
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
532548,Highfield Road Caerleon,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.1
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.84
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.91
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.84
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.4
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.69
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
